Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,22.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
