Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
