Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,46.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,67.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,65.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,24.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,24.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,52.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
