Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,65.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,43.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,93.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,45.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,89.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,51.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,56.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,45.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,57.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
