Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,59.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,45.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,65.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,63.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,71.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,92.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,107.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,51.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,58.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,93.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,60.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,59.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,93.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,103.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,79.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
