Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,61.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
