Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,64.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,66.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,24.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
