Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
