Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
