Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.98
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.74
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.92
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,22.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,22.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
