Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
