Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,52.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,77.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,64.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,66.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
