Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,62.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,57.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,61.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,71.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,67.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
