Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,67.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,111.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,194.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,104.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,84.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,101.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,78.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,60.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,59.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,60.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
