Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,61.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,69.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,104.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,46.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
