Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,45.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,98.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,62.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,48.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,90.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,59.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,57.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,48.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,86.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,52.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
