Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,41.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,78.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,82.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,69.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
