Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,51.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
