Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,67.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,68.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,22.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
