Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,63.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,80.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,53.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
