Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,60.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,21.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,21.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,20.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
