Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,20.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,76.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,77.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
