Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,19.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,71.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,60.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,45.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,64.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,53.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,61.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,66.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,60.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
