Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,69.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,56.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,62.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
