Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,51.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,19.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,55.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,19.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,20.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
