Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,20.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
