Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,21.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,21.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
