Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,22.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.55
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,56.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.33
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.77
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
933579,LNER HILLMORTON RD RUGBY,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,87.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
