Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,87.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,89.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,53.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,76.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,25.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,25.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
