Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,63.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,25.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,25.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
