Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
