Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,59.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,25.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,25.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,63.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,25.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,68.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,25.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
