Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,75.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,25.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,81.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
