Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,96.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,183.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,60.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,71.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,106.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,214.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,69.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,59.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,95.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,63.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,86.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,75.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,81.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
