Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,59.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,56.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,63.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,67.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,71.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,62.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,51.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
