Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,64.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,33.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
