Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,24.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,55.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
