Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,50.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,23.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
