Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,64.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,49.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,23.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
