Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,22.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,65.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,22.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,29.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
