Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,21.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,68.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
