Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,53.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,19.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,49.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,53.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,19.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,59.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,61.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,63.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,19.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,92.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,63.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
