Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,71.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,79.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,65.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,61.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,65.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,62.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,70.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,58.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,51.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,58.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,19.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,19.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,59.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,19.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
