Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,75.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,87.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,19.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,53.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,19.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,55.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,19.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
