Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,20.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,20.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,20.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,20.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,20.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,20.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,20.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
