Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,21.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,21.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,21.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,21.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
