Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,22.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,22.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,22.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,22.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.72
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.61
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,22.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,22.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,22.6
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
933579,LNER HILLMORTON RD RUGBY,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
